Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
