Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
