Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
