Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
