Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
