Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
