Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
