Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
