Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
