Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
