Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
