Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
