Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
