Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
