Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
