Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
