Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
