Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
