Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
