Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
