Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
