Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
