Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
