Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
