Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
