Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
