Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
