Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
