Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
