Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
