Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
