Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
