Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
