Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
