Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
