Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
