Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
