Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
