Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
