Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
