Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
