Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
