Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
