Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
