Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
