Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
