Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
