Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
