Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
