Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
