Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
