Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
