Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
