Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
