Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
