Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
