Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
