Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
