Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
