Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
