Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
