Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
