Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
