Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
